ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
72,2010-12,0.0,4068300.0,0.0,0.0,0.0
72,2011-01,0.0,4241900.0,51520.0,0.0,0.0
72,2011-02,0.0,2084600.0,17310.0,0.0,0.0
72,2011-03,0.0,3927900.0,12610.0,0.0,0.0
72,2011-04,0.0,4635900.0,541700.0,0.0,0.0
72,2011-05,0.0,3572000.0,188190.0,0.0,0.0
72,2011-06,0.0,4330500.0,346590.0,0.0,0.0
72,2011-07,0.0,4297000.0,147200.0,0.0,0.0
72,2011-08,0.0,3914200.0,353710.0,0.0,0.0
72,2011-09,0.0,3567300.0,366040.0,0.0,0.0
72,2011-10,0.0,4415000.0,1011720.0,0.0,0.0
72,2011-11,0.0,4582900.0,1282470.0,0.0,0.0
72,2011-12,0.0,4577996.0,1317770.0,0.0,0.0
72,2012-01,0.0,2104626.0,206880.0,0.0,0.0
72,2012-02,0.0,278910.0,175000.0,0.0,0.0
72,2012-03,0.0,0.0,249950.0,0.0,0.0
72,2012-04,0.0,3111200.0,647100.0,0.0,0.0
72,2012-05,0.0,5334600.0,320600.0,0.0,0.0
72,2012-06,0.0,5347392.0,198800.0,0.0,0.0
72,2012-07,0.0,3699504.0,353700.0,0.0,0.0
72,2012-08,0.0,4557696.0,171100.0,0.0,0.0
72,2012-09,0.0,4188304.0,85300.0,0.0,0.0
72,2012-10,0.0,4402400.0,432000.0,0.0,0.0
72,2012-11,0.0,1381000.0,121300.0,0.0,0.0
72,2012-12,0.0,3411000.0,1454600.0,0.0,0.0
72,2013-01,0.0,4614000.0,1475800.0,0.0,0.0
72,2013-02,0.0,2270000.0,291400.0,0.0,0.0
72,2013-03,27150.0,3824000.0,1577200.0,8.109318996415771,4.0386571652719665
72,2013-04,231820.0,5375008.0,1283600.0,71.54938271604938,24.533348291450604
72,2013-05,251560.0,5419984.0,684300.0,75.1373954599761,26.401501062241756
72,2013-06,149230.0,3465008.0,180200.0,46.05864197530864,24.49835565555212
72,2013-07,130520.0,3177040.0,227000.0,38.98446833930705,23.368961884857182
72,2013-08,122330.0,2850000.0,149800.0,36.538231780167266,24.415923391812864
72,2013-09,216480.0,2224000.0,384700.0,66.81481481481481,55.3691726618705
72,2013-10,259790.0,7734992.0,268500.0,77.59557945041816,19.1050244999176
72,2013-11,204840.0,5811968.0,231900.0,63.22222222222222,20.048255599480242
72,2013-12,214390.0,6326992.0,286300.0,64.03524492234169,19.27490635887217
72,2014-01,163100.0,4866000.0,215400.0,48.71565113500597,19.066320728866966
72,2014-02,144010.0,2232992.0,443100.0,47.62235449735449,36.685168748178825
72,2014-03,133920.0,3438960.0,334900.0,40.0,22.15151092190662
72,2014-04,234490.0,6750992.0,355600.0,72.37345679012346,19.75794495584254
72,2014-05,243140.0,7432976.0,511800.0,72.62246117084827,18.607101202353764
72,2014-06,253400.0,5944000.0,589600.0,78.20987654320987,24.25006168685509
72,2014-07,265870.0,7126992.0,1001900.0,79.41158900836321,21.220133028539014
72,2014-08,255960.0,7373008.0,1095500.0,76.45161290322581,19.74751417603236
72,2014-09,264860.0,7330000.0,256100.0,81.74691358024691,20.55405138699409
72,2014-10,166530.0,4646000.0,1514000.0,49.74014336917563,20.38911213947482
72,2014-11,92090.0,2884992.0,2029400.0,28.422839506172842,18.157368085133914
72,2014-12,196300.0,5719008.0,2222400.0,58.63201911589009,19.524711861451028
72,2015-01,216900.0,6282992.0,1003400.0,64.78494623655914,19.637133072905392
72,2015-02,98100.0,3184000.0,1307700.0,32.44047619047619,17.525926507537687
72,2015-03,169700.0,4775072.0,1811100.0,50.68697729988052,20.21561489893067
72,2015-04,138600.0,3864000.0,1895900.0,42.77777777777778,20.40380434782609
72,2015-05,183500.0,4716000.0,1248700.0,54.80884109916367,22.13335807181227
72,2015-06,240500.0,5932000.0,1337200.0,74.22839506172839,23.06210665318049
72,2015-07,227700.0,5831008.0,1239700.0,68.01075268817203,22.212857536810102
72,2015-08,215100.0,5797024.0,1513300.0,64.24731182795699,21.106700610520154
72,2015-09,214300.0,5786016.0,1379300.0,66.14197530864197,21.068207093332152
72,2015-10,244200.0,6480960.0,1736300.0,72.93906810035843,21.433414185552756
72,2015-11,245800.0,6641024.0,1191000.0,75.8641975308642,21.05386659246124
72,2015-12,228500.0,5906016.0,1387200.0,68.24970131421745,22.0077996176554
72,2016-01,234300.0,6203008.0,726600.0,69.98207885304659,21.485970999876187
72,2016-02,171600.0,4803008.0,1107500.0,54.78927203065134,20.323055884978746
72,2016-03,202900.0,5889984.0,1906500.0,60.60334528076463,19.59534751424339
72,2016-04,215900.0,6449024.0,1316400.0,66.63580246913581,19.043364804762184
72,2016-05,120800.0,3154976.0,2418400.0,36.081242532855434,21.779901548115316
72,2016-06,190700.0,5515008.0,1349100.0,58.858024691358025,19.669330790937504
72,2016-07,195900.0,5929984.0,1525900.0,58.51254480286738,18.791694884842858
72,2016-08,178500.0,5841984.0,1238400.0,53.31541218637993,17.380525177747835
72,2016-09,148200.0,6762016.0,0.0,45.74074074074074,12.466858995897082
72,2016-10,149945.0,6588512.0,0.0,44.786439665471924,12.945823604277667
72,2016-11,326.0,15200.0,0.0,3.0185185185185186,12.199978070175439
